Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,8.71
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,11.01
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,11.05
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,8.83
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.34
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,9.43
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,15.99
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,8.48
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,16.1
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,16.95
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
