Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,16.09
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,9.19
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,14.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,13.87
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,9.55
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,9.24
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,12.43
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,13.3
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,10.52
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,10.34
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,13.69
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,12.15
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,19.12
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,8.94
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,21.39
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
930319,WATERFALL CLOSE MERIN,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,15.3
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,11.24
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
930319,WATERFALL CLOSE MERIN,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,9.96
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
930319,WATERFALL CLOSE MERIN,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,10.76
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,12.87
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,9.38
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,10.57
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,12.19
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,11.27
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,12.55
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,14.56
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,16.55
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,11.85
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
