Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,13.38
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,12.91
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,11.99
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,10.82
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,9.52
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,13.12
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,10.36
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,10.07
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,13.14
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,7.61
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
930319,WATERFALL CLOSE MERIN,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,13.04
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,10.26
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,12.05
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,13.01
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,10.84
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,13.32
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,17.09
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,13.29
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,17.53
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,12.04
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,8.92
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,11.61
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,8.26
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,14.88
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,8.14
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,16.41
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
930319,WATERFALL CLOSE MERIN,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,16.76
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,11.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,17.95
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
