Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,12.94
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,13.2
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,13.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,15.49
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
930319,WATERFALL CLOSE MERIN,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,14.76
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,13.86
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,13.95
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,12.87
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,13.96
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,12.55
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.88
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,12.27
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,11.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,14.17
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,12.44
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,7.7
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,13.35
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,11.91
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,11.49
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,9.94
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.32
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,13.13
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
