Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,11.5
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,10.87
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,14.1
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,16.46
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,20.72
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,13.01
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,17.75
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,12.73
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,20.54
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,17.75
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,18.16
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
930319,WATERFALL CLOSE MERIN,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.49
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,16.53
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,3.98
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,57.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,14.78
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,16.02
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,8.71
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,15.53
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,14.33
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,15.52
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
930319,WATERFALL CLOSE MERIN,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,20.39
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,14.26
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
930319,WATERFALL CLOSE MERIN,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.94
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
