Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,11.27
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,9.71
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,11.86
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,11.33
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,12.16
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.95
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,12.61
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,14.43
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,12.28
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,8.68
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,14.18
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,12.76
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,12.73
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
