Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,9.31
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,12.77
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,13.28
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,15.39
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,15.28
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
930319,WATERFALL CLOSE MERIN,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,17.77
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,17.64
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,10.56
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,18.22
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,18.72
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,11.15
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,15.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,19.86
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,11.66
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,15.59
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,17.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,10.22
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,15.04
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,19.12
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,11.27
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,12.82
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,14.08
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,13.41
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,10.44
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,10.91
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,11.28
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,12.27
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,12.74
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,16.24
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,13.85
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,13.7
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
930319,WATERFALL CLOSE MERIN,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
