Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,16.04
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,15.22
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,14.56
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,11.23
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,12.89
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,12.38
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,11.82
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,15.68
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,11.48
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,16.39
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
930319,WATERFALL CLOSE MERIN,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,8.78
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,14.52
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,21.96
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,62.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,16.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,23.39
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,64.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,12.95
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,19.37
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,14.67
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,18.09
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,8.78
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,23.04
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,62.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,10.04
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.25
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
930319,WATERFALL CLOSE MERIN,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,14.71
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,12.58
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,16.84
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
930319,WATERFALL CLOSE MERIN,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,13.68
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,14.3
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
930319,WATERFALL CLOSE MERIN,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
