Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,20.15
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.25
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,18.53
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,15.67
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,19.74
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,17.34
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,10.36
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,14.57
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,18.75
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,17.05
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.35
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,22.86
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,66.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.74
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,22.94
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,13.67
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,12.75
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,14.61
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
930319,WATERFALL CLOSE MERIN,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,12.66
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,16.53
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,7.51
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,15.83
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,12.19
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,11.48
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,10.64
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,12.45
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,11.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,52.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,8.92
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,18.82
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
