Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,8.98
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,16.77
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.55
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,24.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,10.67
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,25.52
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,75.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,23.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,9.35
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,15.83
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,9.71
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,23.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,11.67
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,11.01
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,12.08
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,22.6
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,10.95
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,13.99
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,23.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,14.18
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,15.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.1
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,12.86
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,15.31
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,13.48
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,13.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,11.82
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.94
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,9.47
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.17
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,12.28
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,12.57
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,10.96
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,15.04
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,12.57
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,14.43
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,16.71
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,11.9
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
