Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,13.41
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,18.72
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,14.02
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,22.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,65.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,15.19
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,20.85
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,11.2
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,19.13
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,10.15
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
930319,WATERFALL CLOSE MERIN,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,14.17
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,20.65
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,19.22
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,21.75
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,12.28
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,16.21
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
930319,WATERFALL CLOSE MERIN,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,16.83
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,14.19
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,9.32
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,11.84
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,18.66
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,13.08
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,13.41
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,14.18
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,14.66
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,14.73
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,9.96
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,12.05
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,10.83
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
