Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,11.65
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,14.07
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,9.77
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,16.75
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,10.87
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,8.15
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.38
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,18.03
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,17.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,19.57
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,12.22
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.07
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.59
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,10.27
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,13.01
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,16.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,17.84
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.32
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,15.39
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,16.44
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,16.72
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,17.13
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,8.63
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
