Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,18.55
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,8.21
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.58
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.73
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,15.08
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,10.66
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,16.01
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,19.07
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,10.71
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,13.94
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.03
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,14.32
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,12.04
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,12.92
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.81
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,12.01
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
