Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,12.09
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.73
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,12.64
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,13.01
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,8.95
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,13.22
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,13.81
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,14.17
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,14.31
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,9.47
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,14.64
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,14.58
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,14.53
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,16.03
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,13.94
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,16.71
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.77
