Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.43
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,14.41
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,13.23
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.99
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,11.28
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.96
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,16.58
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,9.06
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.14
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,11.19
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.45
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.47
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,12.32
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,10.41
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,10.37
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
