Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,10.07
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,12.09
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,12.21
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.75
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,11.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,11.56
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,8.78
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,13.36
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,8.45
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,14.84
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.99
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.41
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,10.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,13.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,12.76
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,12.23
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,11.51
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,9.33
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,11.49
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,13.11
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
