Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,15.65
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
930319,WATERFALL CLOSE MERIN,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,14.07
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,15.47
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
930319,WATERFALL CLOSE MERIN,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,14.69
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,16.58
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,13.37
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,16.82
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,12.05
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,17.45
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
930319,WATERFALL CLOSE MERIN,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,13.18
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
930319,WATERFALL CLOSE MERIN,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,14.27
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,17.79
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,21.06
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,15.86
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,21.83
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,11.44
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,12.11
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,20.78
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,11.79
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,20.87
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,12.55
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,23.44
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
930319,WATERFALL CLOSE MERIN,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,13.99
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,28.92
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,72.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,15.77
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,22.21
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
930319,WATERFALL CLOSE MERIN,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,11.72
