Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,18.77
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,17.76
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,9.71
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
930319,WATERFALL CLOSE MERIN,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,10.55
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,22.11
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,15.55
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,13.38
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,25.54
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,12.84
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
930319,WATERFALL CLOSE MERIN,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,12.77
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,22.94
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,11.92
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,52.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,16.71
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,17.72
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,12.58
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,11.49
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,18.74
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,11.35
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,11.33
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,18.23
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,13.76
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,15.91
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,19.28
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,15.46
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,18.71
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,21.85
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
930319,WATERFALL CLOSE MERIN,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,13.74
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,19.67
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
930319,WATERFALL CLOSE MERIN,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,11.05
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,11.42
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,23.79
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,11.53
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,60.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.85
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,24.32
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,9.65
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,67.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,17.35
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
930319,WATERFALL CLOSE MERIN,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
