Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.95
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,15.25
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,14.84
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,14.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,14.12
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,14.26
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,9.33
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,22.09
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,66.2
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
930319,WATERFALL CLOSE MERIN,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,10.69
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,10.88
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,8.73
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,11.54
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,8.22
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,12.13
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,11.75
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,13.79
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
