Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,14.76
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,13.24
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,13.13
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,12.75
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
930319,WATERFALL CLOSE MERIN,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,12.01
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,15.06
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,12.92
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.16
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,14.78
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,13.67
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,15.84
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,11.58
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,17.27
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
930319,WATERFALL CLOSE MERIN,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,8.44
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
930319,WATERFALL CLOSE MERIN,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.89
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.31
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,15.82
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,9.43
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
930319,WATERFALL CLOSE MERIN,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,10.25
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,24.42
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
930319,WATERFALL CLOSE MERIN,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,11.1
