Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,13.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,12.46
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,12.11
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,11.32
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,11.42
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,13.78
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,8.73
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,11.83
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.42
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,13.1
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,9.95
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,13.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.08
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,7.03
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,12.25
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,14.04
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,11.61
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,10.63
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,10.44
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,8.77
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.03
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
