Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,11.48
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.61
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,9.64
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.45
