Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
