Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,10.26
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,10.71
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,11.58
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,10.67
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,11.09
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.02
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,7.69
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,7.29
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,10.75
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
