Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,9.68
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,9.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,11.46
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,11.58
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.42
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,14.64
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,20.08
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,15.14
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,12.31
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,10.74
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,13.83
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,13.59
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,11.96
