Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,13.74
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,12.39
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,13.25
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.39
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,12.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,12.02
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,12.77
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,13.85
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,10.34
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,13.72
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,9.14
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,13.76
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,14.26
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,8.21
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,18.63
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,14.83
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.77
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,18.7
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,12.73
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,16.43
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.48
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,13.82
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,11.13
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.25
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.25
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,9.19
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,23.08
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,10.15
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
