Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,8.99
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,12.18
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,11.32
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,14.96
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,13.95
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,15.67
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,8.56
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,18.23
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,27.28
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,84.7
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.52
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
930319,WATERFALL CLOSE MERIN,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,17.27
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,15.76
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,13.76
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,18.33
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,15.04
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
930319,WATERFALL CLOSE MERIN,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,14.67
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,12.95
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,23.93
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,69.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
