Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,13.18
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,21.35
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,60.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.9
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,19.71
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
930319,WATERFALL CLOSE MERIN,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,12.12
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,13.96
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.24
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,7.87
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.8
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,8.92
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,8.83
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,12.24
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,30.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,8.06
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
