Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,30.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,30.4
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,29.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,9.32
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,28.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.32
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,10.95
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,29.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,29.0
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,27.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,13.03
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,0.42
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,11.32
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,11.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,12.99
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,14.25
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,10.66
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,19.25
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,69.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,11.08
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,11.59
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,11.65
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
