Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.36
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.76
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.34
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,14.68
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
930319,WATERFALL CLOSE MERIN,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,11.44
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.55
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,9.88
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,12.52
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,16.11
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,13.51
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.99
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,11.14
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,11.92
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,13.34
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
930319,WATERFALL CLOSE MERIN,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,15.57
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
930319,WATERFALL CLOSE MERIN,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
