Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,12.47
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,11.56
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,12.27
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,19.34
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,22.65
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,9.06
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
930319,WATERFALL CLOSE MERIN,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,18.91
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,11.15
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,15.03
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,12.17
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,16.23
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,10.47
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,15.86
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,14.95
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,18.65
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,10.99
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,11.62
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
