Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.35
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.08
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.99
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.44
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
