Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,9.06
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,7.55
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,9.82
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,7.87
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.22
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,10.82
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
