Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.82
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,9.98
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,10.64
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,10.66
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,10.79
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,11.26
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,11.27
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.51
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
