Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.72
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.98
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,13.19
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,12.28
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,16.49
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,11.42
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,14.65
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,9.94
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,15.22
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,14.71
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,16.97
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
930319,WATERFALL CLOSE MERIN,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,13.59
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,10.67
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,15.71
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,9.37
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,16.13
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,14.18
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,13.23
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
