Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,17.59
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
930319,WATERFALL CLOSE MERIN,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,10.47
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,23.06
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,62.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,11.97
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,17.44
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,9.64
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,17.28
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,9.96
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,18.67
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,17.08
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,16.52
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,18.28
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
930319,WATERFALL CLOSE MERIN,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.15
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,17.55
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,16.84
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
930319,WATERFALL CLOSE MERIN,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,13.57
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,18.43
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,13.79
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
930319,WATERFALL CLOSE MERIN,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,13.37
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,13.73
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,13.81
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,14.01
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,15.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,13.39
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,14.86
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,20.44
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,12.86
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,15.74
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,15.68
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
930319,WATERFALL CLOSE MERIN,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,14.65
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,15.57
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
