Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,14.33
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,12.42
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,16.63
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,12.88
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,20.89
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.1
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,18.9
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,12.3
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
930319,WATERFALL CLOSE MERIN,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,35.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,14.55
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,11.65
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,35.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,16.29
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,13.08
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,35.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,20.88
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,14.56
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,35.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,15.61
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,16.96
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
930319,WATERFALL CLOSE MERIN,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.6
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,14.57
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
930319,WATERFALL CLOSE MERIN,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,13.52
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.41
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,13.06
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,13.17
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,8.45
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
