Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.38
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,36.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,11.56
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
930319,WATERFALL CLOSE MERIN,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,10.08
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,10.32
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,13.68
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,15.95
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
930319,WATERFALL CLOSE MERIN,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.1
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,14.05
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.96
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,12.85
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,9.65
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,8.22
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,8.83
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.9
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
