Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.2
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,30.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,10.86
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.1
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,10.25
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,29.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,14.15
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,9.77
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,9.57
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,12.71
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,12.77
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,12.69
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,11.59
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,14.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
