Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.83
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,17.55
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,12.71
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,13.23
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,13.25
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,13.58
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,15.72
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,10.55
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,13.53
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,12.97
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,11.57
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,13.36
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,18.45
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,11.83
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,17.61
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.34
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,8.95
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,16.58
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,18.91
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,12.21
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,12.53
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,9.68
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,13.9
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,11.65
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,8.98
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,13.17
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
