Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,9.06
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,20.79
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.34
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,11.92
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,12.17
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,16.01
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,15.53
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.08
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,15.29
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,12.58
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,10.25
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,17.52
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
930319,WATERFALL CLOSE MERIN,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.27
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,13.92
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,19.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,52.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.08
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.29
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.62
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.34
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,14.91
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
930319,WATERFALL CLOSE MERIN,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.09
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
