Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,10.07
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.26
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,8.36
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,9.94
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,9.02
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.46
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.14
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
