Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,11.34
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,9.95
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,10.64
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,11.58
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,11.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.91
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.91
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
