Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,12.09
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,11.69
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,11.62
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.84
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,15.48
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,16.26
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,11.73
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,12.4
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.51
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.52
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,13.07
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,14.94
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,8.48
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,14.95
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
