Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,11.86
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,13.85
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,15.81
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,16.03
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
930319,WATERFALL CLOSE MERIN,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,16.44
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,11.81
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,15.82
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,11.46
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,11.99
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,17.15
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.39
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,16.35
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,10.69
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
930319,WATERFALL CLOSE MERIN,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,12.51
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,13.85
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,14.83
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,12.54
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,20.14
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,13.39
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,12.39
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,22.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,12.43
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,12.44
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,24.86
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,13.87
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,60.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.91
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,18.88
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,13.08
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
930319,WATERFALL CLOSE MERIN,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
