Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,12.34
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,17.02
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
930319,WATERFALL CLOSE MERIN,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,57.7
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,12.92
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,25.07
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,13.62
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,24.35
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,8.77
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,63.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,14.05
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,16.73
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.52
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,16.64
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,10.69
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,13.65
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,17.86
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
930319,WATERFALL CLOSE MERIN,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,13.82
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,19.39
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
930319,WATERFALL CLOSE MERIN,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,15.64
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,15.12
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,11.53
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,20.86
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,17.09
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,9.95
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,18.73
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,22.75
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,72.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,20.38
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,30.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,18.86
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.36
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,18.69
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,17.37
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
930319,WATERFALL CLOSE MERIN,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,17.31
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,22.43
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,18.15
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,19.64
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,20.31
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,19.37
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
930319,WATERFALL CLOSE MERIN,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,22.82
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,16.53
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,14.62
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
930319,WATERFALL CLOSE MERIN,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
