Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.63
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,18.52
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,10.63
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,13.3
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,15.73
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,12.93
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,13.94
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,17.1
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,13.37
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
930319,WATERFALL CLOSE MERIN,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,10.23
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,12.23
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,16.21
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,11.62
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,14.04
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,19.66
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,11.62
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,17.27
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,11.97
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,16.13
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,14.71
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,13.37
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,20.12
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,14.95
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,20.78
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,18.4
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
930319,WATERFALL CLOSE MERIN,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,11.95
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.69
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,19.55
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,14.56
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.26
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,12.86
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,15.92
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,16.35
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.66
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,15.05
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,13.73
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,14.68
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,11.92
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,13.39
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,12.84
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,14.57
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,14.86
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,17.02
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,8.87
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
930319,WATERFALL CLOSE MERIN,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
