Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,14.83
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.43
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,12.9
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,13.38
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,12.13
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,13.41
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
930319,WATERFALL CLOSE MERIN,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,9.24
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,12.72
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,10.75
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,10.63
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,13.98
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,10.84
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.82
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.44
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,8.87
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,14.1
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,15.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,14.39
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,12.93
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,18.93
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.9
