Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,8.17
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
930319,WATERFALL CLOSE MERIN,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,15.78
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
930319,WATERFALL CLOSE MERIN,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,11.23
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,13.08
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,14.4
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,16.88
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.42
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,12.78
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.37
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.44
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,12.13
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,8.15
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,16.45
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.73
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,26.17
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,11.67
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,73.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,15.38
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,14.61
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,19.42
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,18.08
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,16.29
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
930319,WATERFALL CLOSE MERIN,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
