Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,10.08
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,7.75
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.36
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
