Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.63
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.95
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,9.22
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,11.28
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.94
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,10.75
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,8.87
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,9.88
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
