Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,7.58
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.12
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.29
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.41
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,12.93
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,14.36
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,8.17
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,13.19
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.06
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,9.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.45
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,15.49
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,15.11
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
