Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.95
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.15
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,12.41
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.44
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,7.75
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,13.56
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
930319,WATERFALL CLOSE MERIN,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,13.46
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,9.37
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,8.99
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
930319,WATERFALL CLOSE MERIN,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,9.06
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,8.98
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,12.62
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,21.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,10.83
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,13.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,10.97
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,12.82
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,10.23
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,10.44
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
