Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,9.64
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,12.36
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,11.81
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,12.59
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,15.96
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,10.98
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,18.66
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
930319,WATERFALL CLOSE MERIN,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,10.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,15.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,14.23
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
930319,WATERFALL CLOSE MERIN,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,15.26
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,12.04
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
930319,WATERFALL CLOSE MERIN,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,13.26
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,15.15
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,18.99
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
930319,WATERFALL CLOSE MERIN,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,13.46
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.93
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,9.39
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,15.19
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,12.87
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,14.81
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,13.59
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,18.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,17.59
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
930319,WATERFALL CLOSE MERIN,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
