Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,19.78
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,17.98
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,12.98
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,21.68
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,13.39
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,20.92
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,10.83
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
930319,WATERFALL CLOSE MERIN,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,9.71
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,14.54
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
930319,WATERFALL CLOSE MERIN,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,15.94
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,17.14
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,10.18
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,17.77
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,16.54
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.26
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,15.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,15.61
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,10.52
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,19.18
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,10.96
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,49.9
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,17.91
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,9.77
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,19.99
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,12.11
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.82
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
