Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,14.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,17.38
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
930319,WATERFALL CLOSE MERIN,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,63.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,13.05
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,26.03
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,70.1
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
930319,WATERFALL CLOSE MERIN,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,13.65
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,22.39
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,14.31
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,18.33
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,10.36
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,10.25
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,13.45
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,9.98
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,12.24
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,11.99
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,12.78
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.59
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,12.79
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
930319,WATERFALL CLOSE MERIN,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,11.85
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,16.24
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,10.95
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,9.76
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,10.03
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,14.96
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,11.23
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,9.97
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,9.71
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,11.26
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
