Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,10.43
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,10.36
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,11.86
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,10.96
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,9.52
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,14.36
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,8.57
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,12.95
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,14.74
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,8.45
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,10.83
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.95
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,14.22
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,12.01
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,11.25
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,16.47
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
930319,WATERFALL CLOSE MERIN,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,10.98
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.89
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,11.61
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,11.69
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.68
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
