Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,12.35
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,16.92
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,16.64
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,18.12
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,13.13
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.18
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
930319,WATERFALL CLOSE MERIN,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,17.46
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,15.34
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,11.93
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,13.42
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,12.07
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,13.09
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,17.09
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,12.39
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,10.23
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,16.27
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,12.04
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,12.96
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
930319,WATERFALL CLOSE MERIN,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,11.41
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.68
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,12.43
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,17.59
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,15.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.29
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,11.54
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,13.49
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,13.08
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,9.41
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,12.56
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,16.05
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
930319,WATERFALL CLOSE MERIN,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
