Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,11.48
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,18.66
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,12.51
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,13.99
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.77
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,14.36
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,8.57
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,12.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,9.19
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,17.23
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,8.94
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.48
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
930319,WATERFALL CLOSE MERIN,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
