Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,6.67
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,6.14
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,6.42
