Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,9.96
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.87
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,7.51
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,8.23
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
