Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,12.03
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,9.82
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,10.71
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,9.32
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.13
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,11.12
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,10.08
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,9.52
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,7.57
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,7.55
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,10.74
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.45
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,9.12
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
