Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,8.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,12.76
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.16
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,14.07
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,10.57
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,12.75
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,11.35
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,9.31
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,12.42
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,11.62
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,14.99
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,11.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,13.55
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,11.01
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,17.94
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
930319,WATERFALL CLOSE MERIN,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,13.18
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,8.07
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,10.84
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,15.04
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,34.8
