Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,11.32
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.53
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,19.27
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,12.17
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,10.43
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,15.27
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,9.82
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,17.3
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
930319,WATERFALL CLOSE MERIN,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,13.28
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.16
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.46
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,20.09
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,17.83
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,12.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,10.09
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,22.72
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,12.53
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.29
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,25.96
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,10.18
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,64.1
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,13.51
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,27.25
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,71.5
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
930319,WATERFALL CLOSE MERIN,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,23.36
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,14.29
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,25.63
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,64.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,11.16
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,18.34
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,8.63
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,14.18
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,9.82
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
